Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410445,Carclew Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
410445,Carclew Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
410445,Carclew Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
410445,Carclew Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.39
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
410445,Carclew Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.51
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
410445,Carclew Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.83
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
410445,Carclew Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.64
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.7
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
410445,Carclew Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.91
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
410445,Carclew Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.72
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.5
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
410445,Carclew Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.85
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
410445,Carclew Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
