Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
410445,Carclew Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
410445,Carclew Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.04
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
410445,Carclew Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
410445,Carclew Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
410445,Carclew Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.82
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
410445,Carclew Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
410445,Carclew Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
410445,Carclew Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410445,Carclew Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
410445,Carclew Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
410445,Carclew Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
