Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
410445,Carclew Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
410445,Carclew Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
410445,Carclew Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410445,Carclew Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410445,Carclew Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410445,Carclew Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410445,Carclew Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
