Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410445,Carclew Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
410445,Carclew Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.68
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410445,Carclew Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
410445,Carclew Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410445,Carclew Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
410445,Carclew Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410445,Carclew Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
