Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
410445,Carclew Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410445,Carclew Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410445,Carclew Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410445,Carclew Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
