Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
410445,Carclew Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410445,Carclew Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410445,Carclew Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
410445,Carclew Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
410445,Carclew Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
410445,Carclew Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
410445,Carclew Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
