Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410445,Carclew Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
410445,Carclew Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
410445,Carclew Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
410445,Carclew Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
410445,Carclew Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
410445,Carclew Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
410445,Carclew Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410445,Carclew Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410445,Carclew Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
