Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410445,Carclew Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410445,Carclew Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
