Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.53
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
410445,Carclew Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.07
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
410445,Carclew Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410445,Carclew Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
410445,Carclew Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
410445,Carclew Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
410445,Carclew Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
