Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
410445,Carclew Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.2
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410445,Carclew Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410445,Carclew Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
410445,Carclew Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
