Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
410445,Carclew Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410445,Carclew Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.35
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
410445,Carclew Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410445,Carclew Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.27
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
410445,Carclew Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410445,Carclew Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
410445,Carclew Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
410445,Carclew Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.75
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
410445,Carclew Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
