Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410445,Carclew Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410445,Carclew Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.61
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410445,Carclew Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
410445,Carclew Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.16
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
410445,Carclew Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.07
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
410445,Carclew Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
410445,Carclew Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
410445,Carclew Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
410445,Carclew Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
410445,Carclew Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410445,Carclew Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
