Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
410445,Carclew Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
410445,Carclew Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.11
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
410445,Carclew Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.04
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
410445,Carclew Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
410445,Carclew Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
410445,Carclew Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
410445,Carclew Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
410445,Carclew Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
410445,Carclew Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
410445,Carclew Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410445,Carclew Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410445,Carclew Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
