Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
410445,Carclew Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
410445,Carclew Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
410445,Carclew Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
