Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
410445,Carclew Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410445,Carclew Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
