Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
410445,Carclew Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
410445,Carclew Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
410445,Carclew Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,17.2
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
410445,Carclew Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
410445,Carclew Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.7
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
