Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,16.5
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,16.3
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,16.2
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
410445,Carclew Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
410445,Carclew Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.9
