Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
410445,Carclew Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
410445,Carclew Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
410445,Carclew Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
410445,Carclew Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
410445,Carclew Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
410445,Carclew Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
410445,Carclew Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
410445,Carclew Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
410445,Carclew Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
410445,Carclew Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.4
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
410445,Carclew Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
410445,Carclew Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
