Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,16.2
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
410445,Carclew Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,16.3
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
410445,Carclew Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
410445,Carclew Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,16.5
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,16.6
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
410445,Carclew Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,16.7
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
410445,Carclew Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,16.9
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
