Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,17.2
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410445,Carclew Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
410445,Carclew Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
410445,Carclew Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
