Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410445,Carclew Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
410445,Carclew Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
410445,Carclew Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
410445,Carclew Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
410445,Carclew Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
410445,Carclew Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.6
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410445,Carclew Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
