Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.46
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.7
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
410445,Carclew Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.03
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
410445,Carclew Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.43
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
410445,Carclew Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.81
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
410445,Carclew Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
410445,Carclew Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.43
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410445,Carclew Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
410445,Carclew Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410445,Carclew Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
410445,Carclew Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.07
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
