Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
410445,Carclew Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
410445,Carclew Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
410445,Carclew Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.97
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
410445,Carclew Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
410445,Carclew Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410445,Carclew Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
