Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
410445,Carclew Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
410445,Carclew Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410445,Carclew Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
410445,Carclew Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.26
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
410445,Carclew Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
410445,Carclew Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
410445,Carclew Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.88
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
410445,Carclew Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.99
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
410445,Carclew Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.52
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.4
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
410445,Carclew Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.86
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
410445,Carclew Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.61
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
