Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
410445,Carclew Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410445,Carclew Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.07
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
410445,Carclew Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.3
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
410445,Carclew Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.13
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.1
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
410445,Carclew Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.68
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
410445,Carclew Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.14
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410445,Carclew Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.8
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
410445,Carclew Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.62
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.4
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.0
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
410445,Carclew Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.08
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
410445,Carclew Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.41
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.99
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
410445,Carclew Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.52
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.4
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.6
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
410445,Carclew Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.96
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.8
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
