Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
410445,Carclew Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
410445,Carclew Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.84
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.59
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
410445,Carclew Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.86
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.03
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
410445,Carclew Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.6
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
410445,Carclew Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
410445,Carclew Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.82
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
410445,Carclew Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.93
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
410445,Carclew Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.87
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
410445,Carclew Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
410445,Carclew Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410445,Carclew Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
410445,Carclew Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
