Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
410445,Carclew Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410445,Carclew Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.4
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.3
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.2
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410445,Carclew Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.2
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
410445,Carclew Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
410445,Carclew Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
