Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.9
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.9
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.7
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.6
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
410445,Carclew Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
