Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.3
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410445,Carclew Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,15.7
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,15.6
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,15.5
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.3
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.2
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.1
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,15.0
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,15.0
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
