Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
410445,Carclew Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410445,Carclew Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410445,Carclew Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410445,Carclew Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.8
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
410445,Carclew Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
410445,Carclew Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
410445,Carclew Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
