Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
410445,Carclew Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
410445,Carclew Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.9
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
410445,Carclew Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,15.0
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410445,Carclew Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.35
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.0
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
410445,Carclew Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.0
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410445,Carclew Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.1
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.1
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410445,Carclew Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.2
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.3
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410445,Carclew Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.3
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410445,Carclew Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
