Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.4
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.4
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.5
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.6
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.6
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.7
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.8
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.8
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.9
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
