Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,16.0
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410445,Carclew Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
410445,Carclew Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.1
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.2
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.2
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410445,Carclew Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.3
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.3
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
410445,Carclew Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.23
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
410445,Carclew Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.03
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.1
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
410445,Carclew Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.31
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
410445,Carclew Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.54
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
