Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.4
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410445,Carclew Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.5
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
410445,Carclew Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.5
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410445,Carclew Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.34
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.6
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410445,Carclew Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.6
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
410445,Carclew Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410445,Carclew Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
410445,Carclew Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.8
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410445,Carclew Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.9
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
410445,Carclew Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.9
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410445,Carclew Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
