Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.0
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
410445,Carclew Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
410445,Carclew Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.1
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410445,Carclew Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410445,Carclew Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
410445,Carclew Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410445,Carclew Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
410445,Carclew Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.0
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
