Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410445,Carclew Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
410445,Carclew Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
410445,Carclew Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
410445,Carclew Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
410445,Carclew Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
410445,Carclew Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.04
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
410445,Carclew Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
410445,Carclew Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.72
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
410445,Carclew Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.07
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.4
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
410445,Carclew Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.86
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
410445,Carclew Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
