Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.05
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.03
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
410445,Carclew Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.78
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410445,Carclew Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
410445,Carclew Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.81
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
410445,Carclew Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.49
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
410445,Carclew Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.82
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.6
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
410445,Carclew Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.73
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
410445,Carclew Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.01
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.8
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
410445,Carclew Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.7
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
410445,Carclew Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.7
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
410445,Carclew Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.09
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.59
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.6
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
410445,Carclew Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.6
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
