Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
410445,Carclew Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.6
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
410445,Carclew Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.27
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.6
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
410445,Carclew Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.52
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.0
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
410445,Carclew Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.71
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.41
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.8
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
410445,Carclew Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.14
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
410445,Carclew Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.6
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.2
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
410445,Carclew Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.74
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.5
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
410445,Carclew Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.71
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.5
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
410445,Carclew Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.06
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
410445,Carclew Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.38
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.3
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
410445,Carclew Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.72
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.5
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
410445,Carclew Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.37
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.1
