Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.55
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
410445,Carclew Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.91
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
410445,Carclew Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.48
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
410445,Carclew Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410445,Carclew Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,22.2
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410445,Carclew Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
410445,Carclew Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410445,Carclew Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410445,Carclew Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
410445,Carclew Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
410445,Carclew Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
410445,Carclew Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
