Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
410445,Carclew Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.73
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410445,Carclew Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410445,Carclew Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410445,Carclew Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.61
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
410445,Carclew Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
