Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
410445,Carclew Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
410445,Carclew Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
410445,Carclew Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
