Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410445,Carclew Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.43
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
410445,Carclew Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
