Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
410445,Carclew Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
410445,Carclew Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
410445,Carclew Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410445,Carclew Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410445,Carclew Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410445,Carclew Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
