Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410445,Carclew Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410445,Carclew Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
