Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
410445,Carclew Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410445,Carclew Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
410445,Carclew Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410445,Carclew Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410445,Carclew Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
410445,Carclew Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.46
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
