Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
410445,Carclew Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
410445,Carclew Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410445,Carclew Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
410445,Carclew Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
410445,Carclew Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.71
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
410445,Carclew Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
410445,Carclew Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
410445,Carclew Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.21
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.4
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
410445,Carclew Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
