Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.54
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
410445,Carclew Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.64
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.1
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
410445,Carclew Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.0
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
410445,Carclew Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
410445,Carclew Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
410445,Carclew Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.39
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
410445,Carclew Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.7
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
410445,Carclew Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.66
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410445,Carclew Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
