Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
410445,Carclew Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
410445,Carclew Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410445,Carclew Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
410445,Carclew Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.69
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
410445,Carclew Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
