Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410445,Carclew Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.35
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
410445,Carclew Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
410445,Carclew Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
410445,Carclew Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
410445,Carclew Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
410445,Carclew Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
410445,Carclew Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
410445,Carclew Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
410445,Carclew Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
410445,Carclew Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
