Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
410445,Carclew Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.02
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
410445,Carclew Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
410445,Carclew Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
410445,Carclew Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.09
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
410445,Carclew Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.38
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.1
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.2
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
410445,Carclew Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.69
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.7
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
410445,Carclew Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.34
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.35
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
410445,Carclew Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.35
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
410445,Carclew Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.93
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
410445,Carclew Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.11
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
410445,Carclew Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.14
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
