Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
410445,Carclew Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
410445,Carclew Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.71
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
410445,Carclew Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.81
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.7
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
410445,Carclew Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.12
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.7
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
410445,Carclew Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
410445,Carclew Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
410445,Carclew Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
410445,Carclew Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
410445,Carclew Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.35
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
410445,Carclew Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
410445,Carclew Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410445,Carclew Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
