Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
410445,Carclew Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.72
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.1
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
410445,Carclew Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
410445,Carclew Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
410445,Carclew Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
410445,Carclew Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
410445,Carclew Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410445,Carclew Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
