Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
410445,Carclew Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
