Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,24.2
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,24.2
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
