Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.7
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.7
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410445,Carclew Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
