Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
