Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
