Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410445,Carclew Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.24
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
410445,Carclew Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.54
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410445,Carclew Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
410445,Carclew Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
