Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
410445,Carclew Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,23.0
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410445,Carclew Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.25
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,23.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
410445,Carclew Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.75
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,23.0
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
410445,Carclew Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.0
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.0
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.76
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410445,Carclew Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.73
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410445,Carclew Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
410445,Carclew Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
