Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.9
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
