Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
410445,Carclew Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
410445,Carclew Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
410445,Carclew Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410445,Carclew Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.7
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.7
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
