Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
410445,Carclew Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
410445,Carclew Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.01
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
410445,Carclew Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.08
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410445,Carclew Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
410445,Carclew Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410445,Carclew Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
410445,Carclew Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
410445,Carclew Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.82
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
410445,Carclew Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.7
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
410445,Carclew Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.37
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
410445,Carclew Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
