Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
410445,Carclew Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
410445,Carclew Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
410445,Carclew Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
410445,Carclew Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
410445,Carclew Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.1
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410445,Carclew Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410445,Carclew Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
