Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.2
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
